Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.32
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.6
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,95.24
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,88.1
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,100.02
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.18
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.05
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.6
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.06
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.1
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.19
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.71
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.38
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.53
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.9
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.86
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.36
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,94.23
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.58
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.3
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
853078,Longton Rd - Trentham,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.36
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.08
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.02
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.77
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.04
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.79
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.59
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
853078,Longton Rd - Trentham,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.71
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.94
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.28
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.08
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.02
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.43
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.63
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.86
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
853078,Longton Rd - Trentham,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.43
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.64
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.24
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.13
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.17
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.99
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.6
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
853078,Longton Rd - Trentham,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.21
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.2
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.81
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.27
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.27
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.38
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.93
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
853078,Longton Rd - Trentham,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.87
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.43
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.81
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.14
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.8
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,88.04
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
853078,Longton Rd - Trentham,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
