Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.1
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.08
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.7
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.9
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,96.63
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.33
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.62
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
853078,Longton Rd - Trentham,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.87
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.45
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.08
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.73
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.36
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
853078,Longton Rd - Trentham,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.89
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.86
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.93
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.84
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.03
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.67
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.87
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.2
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.6
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.6
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.9
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.68
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.54
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
853078,Longton Rd - Trentham,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.66
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.44
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.66
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.21
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.82
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.44
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
853078,Longton Rd - Trentham,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.13
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.15
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.05
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.75
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.37
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.04
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
853078,Longton Rd - Trentham,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.9
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.13
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.44
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.3
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.09
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.47
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
