Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.3
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.56
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.26
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
853078,Longton Rd - Trentham,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.18
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.11
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.6
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,87.89
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.74
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.64
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
853078,Longton Rd - Trentham,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.5
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.58
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.6
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.12
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.14
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.54
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
853078,Longton Rd - Trentham,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.28
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.08
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.11
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,92.58
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,90.84
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
853078,Longton Rd - Trentham,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.87
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.27
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.35
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
853078,Longton Rd - Trentham,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,85.98
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.68
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.42
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
853078,Longton Rd - Trentham,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.46
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.76
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.27
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
853078,Longton Rd - Trentham,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.66
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.64
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.05
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.92
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.29
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.15
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
853078,Longton Rd - Trentham,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.57
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.53
