Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.55
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.09
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.21
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.56
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
853078,Longton Rd - Trentham,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.22
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,77.05
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.8
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
853078,Longton Rd - Trentham,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.54
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,85.27
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.65
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.9
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
853078,Longton Rd - Trentham,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.97
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.29
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.67
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
853078,Longton Rd - Trentham,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.58
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.71
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.4
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.6
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.09
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,85.8
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.36
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.59
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
853078,Longton Rd - Trentham,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.55
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.48
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.38
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.61
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
853078,Longton Rd - Trentham,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.5
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,85.43
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.39
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.25
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
853078,Longton Rd - Trentham,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
