Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.92
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.48
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.35
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.86
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.76
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
853078,Longton Rd - Trentham,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.42
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.47
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.35
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.61
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.4
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.83
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,93.65
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.43
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.38
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
853078,Longton Rd - Trentham,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.69
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.77
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.01
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,96.12
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.04
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.12
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.67
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.55
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.82
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,95.82
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.17
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.56
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.59
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,101.34
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.04
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.54
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.92
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.51
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,96.81
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.06
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.21
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.25
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.03
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.78
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.15
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.44
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
853078,Longton Rd - Trentham,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.89
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.57
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
