Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.33
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,87.44
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.41
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
853078,Longton Rd - Trentham,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.04
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.56
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.3
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.9
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.54
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.05
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.93
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
853078,Longton Rd - Trentham,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.1
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.05
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.7
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.24
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.42
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.46
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.4
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.02
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.87
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,92.21
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.38
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.3
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.06
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.15
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.22
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,106.42
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,76.25
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.23
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.0
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
853078,Longton Rd - Trentham,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.38
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.88
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,100.51
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.89
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,82.91
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.0
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.5
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.62
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.92
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.0
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,95.08
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,86.05
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.76
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
853078,Longton Rd - Trentham,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.95
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.08
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.46
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,89.86
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.69
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
853078,Longton Rd - Trentham,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.0
