Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.6
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.19
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.2
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.0
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.61
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.66
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.45
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,93.05
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
853078,Longton Rd - Trentham,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.34
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.21
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,100.48
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.08
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.27
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.2
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.34
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.8
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,103.58
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.88
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.71
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
853078,Longton Rd - Trentham,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.06
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.12
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.34
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,100.84
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,82.44
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.36
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
853078,Longton Rd - Trentham,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.58
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.82
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.57
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.2
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.8
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,100.15
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.34
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.81
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
853078,Longton Rd - Trentham,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.31
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.14
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.63
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.4
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,113.65
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.94
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,89.15
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.0
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
853078,Longton Rd - Trentham,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.48
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.58
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.39
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.9
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.73
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,100.59
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.7
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,94.41
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.5
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
853078,Longton Rd - Trentham,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.68
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.23
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
