Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.14
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.82
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,90.73
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
853078,Longton Rd - Trentham,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.77
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.23
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.64
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.35
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
853078,Longton Rd - Trentham,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.7
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,103.98
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.64
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.9
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
853078,Longton Rd - Trentham,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.49
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.68
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.95
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,100.5
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.46
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.52
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
853078,Longton Rd - Trentham,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.54
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.5
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.51
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.74
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.03
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.84
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.66
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,78.02
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.79
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
853078,Longton Rd - Trentham,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.96
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.67
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.0
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.53
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.65
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,83.31
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
853078,Longton Rd - Trentham,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.33
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.79
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.55
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,88.9
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.96
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,80.44
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
853078,Longton Rd - Trentham,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.05
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.76
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
