Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.65
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.13
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.78
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.48
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.28
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.23
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.49
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,84.81
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.15
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
853078,Longton Rd - Trentham,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.21
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.54
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,85.13
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.68
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
853078,Longton Rd - Trentham,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.29
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.86
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.1
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.98
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.92
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,106.94
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,100.79
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.68
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
853078,Longton Rd - Trentham,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.28
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,91.51
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,86.64
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.73
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
853078,Longton Rd - Trentham,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.53
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.15
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.44
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,75.03
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
853078,Longton Rd - Trentham,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.48
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.77
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.77
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.28
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
853078,Longton Rd - Trentham,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.01
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.33
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.7
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.84
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.17
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,80.07
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,72.91
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
853078,Longton Rd - Trentham,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
