Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.86
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.15
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.29
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.68
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.88
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.95
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,74.71
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
853078,Longton Rd - Trentham,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.4
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.02
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.63
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.92
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
853078,Longton Rd - Trentham,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.64
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.27
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.48
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,79.94
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,71.36
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.43
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
853078,Longton Rd - Trentham,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.97
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.02
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.86
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,82.33
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,75.15
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,75.55
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
853078,Longton Rd - Trentham,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.81
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.19
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.9
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.8
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,87.77
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,74.98
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,78.1
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.69
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,83.05
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.83
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.85
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
853078,Longton Rd - Trentham,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.68
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.74
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,77.1
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,66.82
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.03
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
853078,Longton Rd - Trentham,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.77
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
