Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,74.24
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.21
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.36
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,71.14
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.66
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
853078,Longton Rd - Trentham,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.45
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.1
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.28
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.3
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
853078,Longton Rd - Trentham,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.15
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.64
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.72
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.15
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.21
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,59.01
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
853078,Longton Rd - Trentham,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.96
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.63
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,72.25
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,62.1
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.25
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
853078,Longton Rd - Trentham,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.77
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.69
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.18
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.33
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
853078,Longton Rd - Trentham,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.63
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,70.92
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,69.61
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,69.02
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
853078,Longton Rd - Trentham,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.19
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,59.47
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
853078,Longton Rd - Trentham,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.36
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.6
