Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.78
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.29
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
853078,Longton Rd - Trentham,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.28
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
853078,Longton Rd - Trentham,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.39
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.22
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
853078,Longton Rd - Trentham,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.63
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,64.12
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.14
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.05
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.86
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.19
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.82
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.9
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,64.33
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,65.28
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
853078,Longton Rd - Trentham,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.68
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
853078,Longton Rd - Trentham,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.77
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
