Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.53
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.17
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.58
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.16
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.43
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.8
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.58
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.21
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
853078,Longton Rd - Trentham,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.34
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
