Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.5
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.64
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.53
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
853078,Longton Rd - Trentham,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.14
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.76
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.35
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.26
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
853078,Longton Rd - Trentham,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.95
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
