Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.58
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.27
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
853078,Longton Rd - Trentham,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.57
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.13
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.84
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
853078,Longton Rd - Trentham,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.25
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
853078,Longton Rd - Trentham,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,60.82
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
853078,Longton Rd - Trentham,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,63.33
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.13
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,67.33
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.86
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
