Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.52
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.67
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
853078,Longton Rd - Trentham,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.87
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.12
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
853078,Longton Rd - Trentham,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.47
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.94
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
853078,Longton Rd - Trentham,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.93
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.51
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.21
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
853078,Longton Rd - Trentham,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.23
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.06
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.26
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
853078,Longton Rd - Trentham,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.18
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.39
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
853078,Longton Rd - Trentham,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.86
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.47
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
853078,Longton Rd - Trentham,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.19
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
