Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.52
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.56
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.96
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
853078,Longton Rd - Trentham,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.09
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.64
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.27
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.46
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.05
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.83
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.71
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.4
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
853078,Longton Rd - Trentham,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.05
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.45
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.85
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
853078,Longton Rd - Trentham,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.04
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.79
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.53
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
853078,Longton Rd - Trentham,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.92
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.1
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
853078,Longton Rd - Trentham,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.5
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.05
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.81
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.89
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.49
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.03
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,74.6
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.08
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.82
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
853078,Longton Rd - Trentham,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
