Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.34
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.11
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.25
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
853078,Longton Rd - Trentham,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.86
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.54
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.3
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.41
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
853078,Longton Rd - Trentham,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.48
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,81.15
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.83
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.89
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.92
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,82.31
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.53
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.09
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
853078,Longton Rd - Trentham,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.12
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.7
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.16
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.83
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
853078,Longton Rd - Trentham,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.78
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.38
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
853078,Longton Rd - Trentham,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.63
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.89
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.9
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.28
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.53
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.73
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.45
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
853078,Longton Rd - Trentham,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.07
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.82
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.5
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.4
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
