Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.81
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.11
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.65
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.46
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.08
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.41
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.1
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.3
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.09
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.17
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.78
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.2
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
853078,Longton Rd - Trentham,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.26
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.76
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.99
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,193.6
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.3
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.5
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,102.32
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.19
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.27
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.0
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
853078,Longton Rd - Trentham,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.62
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.79
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.1
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.4
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.39
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.38
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.91
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.27
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.8
853078,Longton Rd - Trentham,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.94
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.82
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.25
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,97.99
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.28
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.5
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
853078,Longton Rd - Trentham,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.26
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.08
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.6
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.51
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.59
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.21
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
853078,Longton Rd - Trentham,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.46
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.69
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.3
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.11
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,92.91
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.58
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.28
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
853078,Longton Rd - Trentham,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.05
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.2
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.45
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.37
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.14
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
853078,Longton Rd - Trentham,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.28
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.29
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.3
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
