Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.19
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.05
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.76
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
853078,Longton Rd - Trentham,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.45
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.16
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.67
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.1
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.89
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.87
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
853078,Longton Rd - Trentham,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.21
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.2
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.15
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.6
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.5
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.08
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,95.57
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.19
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.94
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
853078,Longton Rd - Trentham,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.55
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.68
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.46
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.48
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.76
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.2
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.75
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.1
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.11
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.38
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.51
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.44
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
853078,Longton Rd - Trentham,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.09
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.94
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.43
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.1
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,94.71
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.44
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.61
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
853078,Longton Rd - Trentham,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.3
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.88
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.55
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.97
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.6
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,100.61
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.75
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.54
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
853078,Longton Rd - Trentham,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.44
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.72
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.15
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.05
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.26
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.48
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
