Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.21
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.15
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.92
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.73
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,201.7
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,208.4
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.76
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.33
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
853078,Longton Rd - Trentham,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.85
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.26
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.58
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.75
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.2
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.2
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.74
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.7
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.96
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
853078,Longton Rd - Trentham,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.4
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.96
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.86
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.7
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,99.99
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.91
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.49
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
853078,Longton Rd - Trentham,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.04
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.02
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.4
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.1
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.41
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.06
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.6
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
853078,Longton Rd - Trentham,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.06
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.55
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.2
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.05
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,95.99
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.54
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.8
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.8
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
853078,Longton Rd - Trentham,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.28
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.97
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,211.0
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,91.38
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.29
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.25
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
853078,Longton Rd - Trentham,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.31
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.62
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.56
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.9
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.5
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.2
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,87.71
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.42
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,82.09
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.34
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.51
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.1
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
