Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,94.98
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.67
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.4
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
853078,Longton Rd - Trentham,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.95
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.44
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.1
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.82
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,218.6
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,198.9
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,102.47
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.83
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.34
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.41
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.38
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,209.0
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,101.33
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.64
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.01
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
853078,Longton Rd - Trentham,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.92
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.61
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.52
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.1
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,97.73
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.3
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.58
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
853078,Longton Rd - Trentham,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.95
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.63
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.9
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.49
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.82
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.14
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
853078,Longton Rd - Trentham,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.65
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.16
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.48
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,202.8
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.9
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.47
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.4
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
853078,Longton Rd - Trentham,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.38
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.6
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.03
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.71
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.09
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
853078,Longton Rd - Trentham,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.85
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.53
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.21
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
853078,Longton Rd - Trentham,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.78
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.59
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
