Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.36
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.33
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.63
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
853078,Longton Rd - Trentham,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.98
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.97
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.76
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.66
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.56
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.39
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.45
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.6
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,86.1
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,70.3
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.44
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.5
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.34
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.71
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.95
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.7
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.07
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.78
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.07
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
853078,Longton Rd - Trentham,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.9
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.97
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.28
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.12
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,193.3
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,106.26
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.58
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.2
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
853078,Longton Rd - Trentham,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.74
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.01
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.74
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.81
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.66
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,98.45
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.64
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.95
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
853078,Longton Rd - Trentham,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.38
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.53
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.56
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.36
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.79
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.4
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
853078,Longton Rd - Trentham,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.17
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.72
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,97.55
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.06
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.62
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
