Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,54.5
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.01
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.65
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,222.8
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.6
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,102.82
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.34
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.88
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
853078,Longton Rd - Trentham,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.21
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.61
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.4
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,103.14
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.14
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.38
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.43
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.6
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,103.38
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.55
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.2
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
853078,Longton Rd - Trentham,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.99
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.79
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.4
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,100.25
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.51
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.48
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
853078,Longton Rd - Trentham,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.59
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.63
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.34
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,94.16
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,89.26
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
853078,Longton Rd - Trentham,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.96
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.85
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.91
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.82
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,92.31
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.47
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.87
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
853078,Longton Rd - Trentham,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.19
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.97
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.6
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,90.74
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,91.09
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.03
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
853078,Longton Rd - Trentham,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.64
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.79
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.5
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
