Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,90.62
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.12
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
853078,Longton Rd - Trentham,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.14
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.7
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,93.35
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.21
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.58
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.54
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.53
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.7
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.61
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.01
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.42
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
853078,Longton Rd - Trentham,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.61
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.13
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.25
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.06
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
853078,Longton Rd - Trentham,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.32
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.59
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.86
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,89.47
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.25
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.69
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.14
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.39
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.01
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,96.07
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.39
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.58
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.9
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.6
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.34
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.38
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.85
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
853078,Longton Rd - Trentham,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.89
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.8
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,107.29
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.9
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.7
