Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.78
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.87
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.43
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,91.89
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.95
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.22
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
853078,Longton Rd - Trentham,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.39
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.79
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.07
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,97.28
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.37
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.7
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
853078,Longton Rd - Trentham,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.81
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.6
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.72
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.5
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,109.08
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.58
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.11
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.5
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
853078,Longton Rd - Trentham,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.84
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.8
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,109.52
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.01
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,82.18
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.47
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.39
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.9
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.2
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.15
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,115.57
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.58
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,87.71
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.1
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
853078,Longton Rd - Trentham,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.82
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.57
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.1
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,109.41
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.43
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.05
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.3
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
853078,Longton Rd - Trentham,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.1
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.86
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.17
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,101.66
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.26
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.09
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.95
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.88
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.86
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.9
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,181.4
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,109.45
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,87.35
