Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.9
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.1
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
853078,Longton Rd - Trentham,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.17
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.06
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.03
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.7
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,107.06
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.65
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.14
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.5
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
853078,Longton Rd - Trentham,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.56
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.17
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.8
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,103.62
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,89.51
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
853078,Longton Rd - Trentham,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.09
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.4
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,97.08
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.74
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,80.57
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
853078,Longton Rd - Trentham,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.4
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.76
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.55
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,104.38
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,89.71
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.74
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
853078,Longton Rd - Trentham,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.52
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.97
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.35
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.1
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.6
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,103.37
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.68
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,82.42
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
853078,Longton Rd - Trentham,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.39
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.15
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.11
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.0
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.2
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,107.39
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,90.27
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.54
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
853078,Longton Rd - Trentham,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.5
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.39
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.95
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,97.85
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.44
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.58
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.2
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
853078,Longton Rd - Trentham,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.66
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.71
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.58
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.8
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
