Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,101.13
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.83
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.3
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
853078,Longton Rd - Trentham,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.48
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.24
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.44
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.76
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.65
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.53
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.45
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
853078,Longton Rd - Trentham,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.68
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.31
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.47
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,97.13
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.74
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.38
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
853078,Longton Rd - Trentham,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.41
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.76
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,98.28
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.19
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,83.7
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
853078,Longton Rd - Trentham,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.23
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.52
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.2
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,95.8
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,87.51
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.14
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.09
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.61
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,85.02
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.48
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,86.29
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
853078,Longton Rd - Trentham,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,88.79
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.83
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.05
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
853078,Longton Rd - Trentham,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.98
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.75
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.88
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.94
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.48
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.67
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
