Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.47
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.85
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.27
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,82.93
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.81
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.99
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.08
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,89.38
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,78.88
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,79.39
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
853078,Longton Rd - Trentham,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.79
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,78.66
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,78.17
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
853078,Longton Rd - Trentham,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.14
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.52
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,84.36
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.87
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,71.64
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
853078,Longton Rd - Trentham,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.03
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.46
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.6
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.25
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,59.77
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.38
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
853078,Longton Rd - Trentham,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.48
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.22
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.35
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,71.8
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,71.16
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,73.31
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
853078,Longton Rd - Trentham,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.79
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.64
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.9
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,68.59
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.53
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.6
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
853078,Longton Rd - Trentham,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.42
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
