Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,64.6
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.1
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
853078,Longton Rd - Trentham,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.77
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.4
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
853078,Longton Rd - Trentham,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.51
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.98
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,67.31
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,64.07
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.72
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
853078,Longton Rd - Trentham,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.37
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,72.84
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,67.04
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,65.91
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
853078,Longton Rd - Trentham,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.44
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.95
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,71.81
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,63.53
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,64.88
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
853078,Longton Rd - Trentham,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.99
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.75
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.87
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.33
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.45
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
853078,Longton Rd - Trentham,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.11
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.02
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.27
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.33
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.44
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
853078,Longton Rd - Trentham,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.49
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.55
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
853078,Longton Rd - Trentham,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.57
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.46
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
