Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.12
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
853078,Longton Rd - Trentham,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.31
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.8
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.25
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.03
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.88
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
853078,Longton Rd - Trentham,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.31
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
853078,Longton Rd - Trentham,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.64
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.2
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.88
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.1
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
853078,Longton Rd - Trentham,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,60.49
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
853078,Longton Rd - Trentham,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.8
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.62
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
