Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.7
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.5
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.62
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
853078,Longton Rd - Trentham,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.58
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.31
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.62
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
853078,Longton Rd - Trentham,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,63.57
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
853078,Longton Rd - Trentham,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.63
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,60.26
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
853078,Longton Rd - Trentham,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.71
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
853078,Longton Rd - Trentham,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.31
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.54
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
853078,Longton Rd - Trentham,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
