Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.87
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
853078,Longton Rd - Trentham,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.66
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.68
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
853078,Longton Rd - Trentham,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,62.14
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
853078,Longton Rd - Trentham,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.47
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.8
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.16
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
853078,Longton Rd - Trentham,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.95
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.09
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.36
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
853078,Longton Rd - Trentham,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.27
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.93
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.53
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
853078,Longton Rd - Trentham,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.18
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.9
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.67
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
853078,Longton Rd - Trentham,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.3
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.66
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
853078,Longton Rd - Trentham,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.1
