Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.94
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
853078,Longton Rd - Trentham,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.78
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.17
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.6
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
853078,Longton Rd - Trentham,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.57
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.73
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.3
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.06
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.56
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
853078,Longton Rd - Trentham,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,56.07
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.99
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.31
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.29
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
853078,Longton Rd - Trentham,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.63
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.02
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.94
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.76
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.62
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
853078,Longton Rd - Trentham,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.84
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.65
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.73
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
853078,Longton Rd - Trentham,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
