Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.14
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.97
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
853078,Longton Rd - Trentham,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.69
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.13
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
853078,Longton Rd - Trentham,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.86
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.74
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
853078,Longton Rd - Trentham,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.43
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.34
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
853078,Longton Rd - Trentham,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.45
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.77
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.06
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
853078,Longton Rd - Trentham,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.32
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.06
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
853078,Longton Rd - Trentham,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.35
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.76
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.02
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
853078,Longton Rd - Trentham,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.18
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
