Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.9
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,53.64
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.06
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
853078,Longton Rd - Trentham,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.41
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.27
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.08
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
853078,Longton Rd - Trentham,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.58
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.59
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.4
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.2
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
853078,Longton Rd - Trentham,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.25
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.1
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.23
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
853078,Longton Rd - Trentham,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.51
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.1
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.68
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.77
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.94
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
853078,Longton Rd - Trentham,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.01
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.71
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.7
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.29
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.99
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
853078,Longton Rd - Trentham,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.31
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.03
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.89
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.78
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.73
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.32
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.93
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.34
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.5
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,78.25
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
853078,Longton Rd - Trentham,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
