Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.42
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.34
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.68
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.31
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.55
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.08
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.96
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.3
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.91
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.69
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.5
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
853078,Longton Rd - Trentham,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.67
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.19
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.22
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.48
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.21
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
853078,Longton Rd - Trentham,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.14
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.53
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.69
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.61
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.75
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.35
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
853078,Longton Rd - Trentham,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.98
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.2
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.75
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.87
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.41
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
853078,Longton Rd - Trentham,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.27
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.64
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.42
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.22
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.56
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.35
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
853078,Longton Rd - Trentham,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.33
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.0
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.4
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.48
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.14
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.63
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.51
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.2
