Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.05
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,94.5
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
853078,Longton Rd - Trentham,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.89
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.55
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,200.0
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.47
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.94
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.27
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.32
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.25
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.4
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.87
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.03
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.64
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.84
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.52
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.99
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.51
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.9
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.99
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.11
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.11
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,89.26
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
853078,Longton Rd - Trentham,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.67
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.17
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.12
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,79.2
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.15
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.59
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
853078,Longton Rd - Trentham,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.13
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.84
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.25
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.26
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.5
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.58
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.21
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.67
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
853078,Longton Rd - Trentham,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.18
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.58
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.05
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.0
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.4
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.75
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.96
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.01
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
853078,Longton Rd - Trentham,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.58
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.4
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.46
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.9
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.09
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.79
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.01
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
853078,Longton Rd - Trentham,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.96
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.9
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.46
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
