Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.52
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.81
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.04
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.53
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.95
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.81
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.8
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.36
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.69
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.06
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.89
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
853078,Longton Rd - Trentham,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.88
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.04
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.99
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.15
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.8
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.69
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.79
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.94
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
853078,Longton Rd - Trentham,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.34
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.23
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.21
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.39
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,202.6
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.66
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.5
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.6
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.17
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.53
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
853078,Longton Rd - Trentham,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.9
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.01
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.75
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.3
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,206.0
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.95
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,93.16
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.95
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.25
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
853078,Longton Rd - Trentham,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.6
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.58
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.14
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.59
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.04
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.4
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,203.1
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.57
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,92.13
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.68
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.89
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
853078,Longton Rd - Trentham,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.9
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.95
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,48.0
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.24
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,199.1
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,220.9
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.84
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.7
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.32
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
853078,Longton Rd - Trentham,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.66
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.94
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.01
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,220.5
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.4
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.01
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.47
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
853078,Longton Rd - Trentham,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
