Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.49
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.58
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.24
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.6
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,225.7
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.13
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.84
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,96.17
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.16
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.86
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.15
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,60.25
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,252.6
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.46
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.43
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,108.71
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
853078,Longton Rd - Trentham,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.78
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.43
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,60.94
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.7
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.2
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,253.8
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.34
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.53
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.7
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,109.06
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
853078,Longton Rd - Trentham,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.6
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.51
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.84
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,55.07
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,228.8
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.08
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.55
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,105.04
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.01
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.16
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.79
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,198.4
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,88.22
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.57
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.24
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.87
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.01
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.69
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.8
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,195.7
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,86.1
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.42
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.93
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.36
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.53
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.1
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,92.55
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.89
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.06
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.46
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.55
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.26
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
