Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.25
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.97
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,79.84
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.2
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
853078,Longton Rd - Trentham,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.19
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.78
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.7
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.17
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,90.03
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.45
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.71
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.6
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.78
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.1
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.6
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.5
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,90.98
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.62
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
853078,Longton Rd - Trentham,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.63
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.71
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.26
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.16
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.03
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.22
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
853078,Longton Rd - Trentham,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.6
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.48
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.78
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.19
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.24
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.94
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
853078,Longton Rd - Trentham,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.9
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.2
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.1
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.2
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.88
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,73.66
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.83
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.87
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.34
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.38
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.57
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.38
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
853078,Longton Rd - Trentham,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.81
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.61
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.04
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.1
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.5
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.89
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
853078,Longton Rd - Trentham,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.65
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.47
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.21
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.9
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.5
