Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.4
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.76
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.84
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.53
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.32
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.48
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.68
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.12
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.1
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,89.07
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.96
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.05
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
853078,Longton Rd - Trentham,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.15
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.78
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.35
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.41
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,101.78
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.31
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.77
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.3
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
853078,Longton Rd - Trentham,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.23
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.79
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.07
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.1
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.0
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,96.75
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.1
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.52
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
853078,Longton Rd - Trentham,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.3
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.1
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.07
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.0
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,96.95
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.99
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.87
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
853078,Longton Rd - Trentham,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.17
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.99
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.25
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.03
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.3
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.8
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.8
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,99.58
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.75
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,77.12
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
853078,Longton Rd - Trentham,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.33
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.91
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.3
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,98.22
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.3
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.54
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.37
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.98
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.27
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.68
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.7
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.9
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,101.25
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.88
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.43
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
853078,Longton Rd - Trentham,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
