Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.97
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.9
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.29
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,89.82
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.22
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.75
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
853078,Longton Rd - Trentham,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.84
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.54
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.75
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.77
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.47
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.43
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.51
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
853078,Longton Rd - Trentham,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.43
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.16
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.23
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.79
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.05
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.2
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,96.09
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.72
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.73
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
853078,Longton Rd - Trentham,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.29
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.88
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.78
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.4
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.98
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,107.06
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.16
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.26
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
853078,Longton Rd - Trentham,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.56
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.34
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.21
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.2
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.34
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,85.53
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,96.52
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.77
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
853078,Longton Rd - Trentham,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.95
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.98
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.64
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,175.2
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.8
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.79
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.45
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.69
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.2
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
853078,Longton Rd - Trentham,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.4
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.68
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.78
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.86
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.38
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
853078,Longton Rd - Trentham,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.74
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.37
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.0
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
