Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,94.51
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,91.34
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.86
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
853078,Longton Rd - Trentham,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.29
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.8
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.93
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,99.5
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,100.6
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.21
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
853078,Longton Rd - Trentham,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.92
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.1
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.0
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,97.96
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.85
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.97
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
853078,Longton Rd - Trentham,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.88
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.43
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.32
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.7
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.82
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.6
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.26
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,106.89
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,82.89
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
853078,Longton Rd - Trentham,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.4
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.16
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.5
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.5
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.75
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.91
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,97.38
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,79.76
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
853078,Longton Rd - Trentham,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.22
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.36
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.41
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.9
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,89.27
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,92.54
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.56
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
853078,Longton Rd - Trentham,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.99
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.5
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.53
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.0
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.0
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.97
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,103.66
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,94.89
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.05
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
853078,Longton Rd - Trentham,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.84
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.58
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.67
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,169.5
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.2
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,94.84
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,90.92
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,89.35
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
853078,Longton Rd - Trentham,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
