Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.8
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.85
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.47
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,186.9
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,100.45
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,95.44
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.41
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
853078,Longton Rd - Trentham,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.82
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.9
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.06
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.6
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.29
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.4
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.49
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,106.38
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.6
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.7
853078,Longton Rd - Trentham,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.73
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.21
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.7
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.12
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.3
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,101.75
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,87.97
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.03
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
853078,Longton Rd - Trentham,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.94
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.15
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.94
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.04
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.59
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.41
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,116.34
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,92.36
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,99.22
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.04
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.16
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.78
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,208.5
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,176.8
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.7
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.93
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,119.6
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,95.61
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,90.02
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.7
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.27
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.72
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.16
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,189.5
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.1
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.4
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.59
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,107.2
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,93.02
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,75.03
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
853078,Longton Rd - Trentham,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.94
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.77
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.04
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,188.1
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.89
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,115.25
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,91.03
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.14
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,477.0
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
853078,Longton Rd - Trentham,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.06
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.8
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.4
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,105.69
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,89.43
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.36
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.4
