Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
853078,Longton Rd - Trentham,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.34
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.52
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.46
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.4
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,103.36
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,88.69
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,84.39
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
853078,Longton Rd - Trentham,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.2
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.43
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.24
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.94
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.21
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.93
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,90.34
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
853078,Longton Rd - Trentham,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.32
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.47
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.1
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.22
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.3
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.5
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.39
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.64
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,110.64
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.67
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,88.77
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
853078,Longton Rd - Trentham,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.8
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.48
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.16
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.55
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.77
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.33
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,95.95
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,89.83
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.19
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
853078,Longton Rd - Trentham,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.25
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.89
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.87
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.39
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,87.4
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.51
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
853078,Longton Rd - Trentham,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.28
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.21
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.3
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.07
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,91.32
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,91.63
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.88
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.2
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.94
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.51
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.96
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.26
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.84
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,86.04
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.69
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
853078,Longton Rd - Trentham,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.73
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.95
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.35
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
