Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,92.3
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.32
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
853078,Longton Rd - Trentham,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.41
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.41
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.37
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.4
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,97.16
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.7
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.55
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.19
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.19
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.52
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.19
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.19
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
853078,Longton Rd - Trentham,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.63
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.82
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,96.82
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.78
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
853078,Longton Rd - Trentham,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.49
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,84.66
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,72.8
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.18
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.13
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,83.45
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,76.57
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.3
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.46
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.0
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,74.49
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.83
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.17
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.67
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.58
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,64.29
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.6
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
853078,Longton Rd - Trentham,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.6
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.4
