Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.58
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,79.01
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,72.93
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,67.41
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
853078,Longton Rd - Trentham,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.67
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.39
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,80.13
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,80.51
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,70.37
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
853078,Longton Rd - Trentham,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.33
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.78
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,76.41
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.51
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,68.56
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
853078,Longton Rd - Trentham,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.9
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,70.32
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,74.65
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,65.27
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.35
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.9
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.75
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.31
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,68.23
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.66
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
853078,Longton Rd - Trentham,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.71
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.67
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,60.38
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.61
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
853078,Longton Rd - Trentham,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.51
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,58.4
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
853078,Longton Rd - Trentham,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.17
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
