Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.45
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
853078,Longton Rd - Trentham,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.13
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.27
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.91
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.83
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.85
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.23
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.08
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,65.79
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,69.6
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.45
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.78
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.73
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.94
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,68.48
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.71
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
853078,Longton Rd - Trentham,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.57
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
853078,Longton Rd - Trentham,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.94
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.42
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.45
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.74
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.02
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
853078,Longton Rd - Trentham,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.2
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.84
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.11
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
853078,Longton Rd - Trentham,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.99
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.39
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.16
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,62.58
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.97
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
853078,Longton Rd - Trentham,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.53
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.6
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.88
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
