Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.06
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.44
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.74
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.44
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,53.11
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
853078,Longton Rd - Trentham,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.78
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
853078,Longton Rd - Trentham,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.74
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.85
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,52.61
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.04
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.79
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.21
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
853078,Longton Rd - Trentham,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.61
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
853078,Longton Rd - Trentham,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.15
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.54
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.92
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.77
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.02
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.11
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
