Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.69
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.06
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.7
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
853078,Longton Rd - Trentham,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.36
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
853078,Longton Rd - Trentham,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.85
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.54
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
853078,Longton Rd - Trentham,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.73
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.67
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.3
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
853078,Longton Rd - Trentham,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.09
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.43
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.52
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.1
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.65
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.26
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.35
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.38
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
