Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.45
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
853078,Longton Rd - Trentham,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.95
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.08
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.48
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.36
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.65
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.65
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
853078,Longton Rd - Trentham,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.8
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.61
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
853078,Longton Rd - Trentham,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.7
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.48
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.12
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
853078,Longton Rd - Trentham,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.17
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
853078,Longton Rd - Trentham,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.21
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.98
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.9
