Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.31
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.78
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
853078,Longton Rd - Trentham,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,63.49
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
853078,Longton Rd - Trentham,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.98
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,65.2
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.16
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.25
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.95
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,64.35
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
853078,Longton Rd - Trentham,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.72
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
853078,Longton Rd - Trentham,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.48
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.56
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.75
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
853078,Longton Rd - Trentham,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.97
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
853078,Longton Rd - Trentham,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.38
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.58
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
853078,Longton Rd - Trentham,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
