Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.45
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.94
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.8
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.93
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.22
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
853078,Longton Rd - Trentham,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.49
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.79
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.53
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.39
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.59
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.57
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.23
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
853078,Longton Rd - Trentham,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.88
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.31
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
853078,Longton Rd - Trentham,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.35
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.21
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.9
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.18
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
853078,Longton Rd - Trentham,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.85
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.96
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.76
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.64
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.08
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.11
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.14
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.48
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.59
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
853078,Longton Rd - Trentham,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.02
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.08
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.18
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
