Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.95
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.21
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.4
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
853078,Longton Rd - Trentham,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.24
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.16
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,80.51
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.38
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.51
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
853078,Longton Rd - Trentham,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.47
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.31
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,78.67
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.03
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
853078,Longton Rd - Trentham,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.79
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.01
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.32
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.89
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,106.26
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.31
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.25
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
853078,Longton Rd - Trentham,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.96
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.39
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.6
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.75
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.47
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.95
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
853078,Longton Rd - Trentham,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.89
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,80.77
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.68
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.53
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
853078,Longton Rd - Trentham,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,76.93
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.87
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
853078,Longton Rd - Trentham,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.19
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.0
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.88
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.39
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.69
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
853078,Longton Rd - Trentham,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
