Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.29
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.7
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,77.86
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.26
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.73
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
853078,Longton Rd - Trentham,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.68
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.38
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.24
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.59
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.31
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
853078,Longton Rd - Trentham,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.9
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.76
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.59
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.7
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.31
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
853078,Longton Rd - Trentham,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.62
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.55
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.79
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.8
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.92
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.83
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.33
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
853078,Longton Rd - Trentham,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.37
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.49
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.04
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.54
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
853078,Longton Rd - Trentham,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,85.71
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.05
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.96
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
853078,Longton Rd - Trentham,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.0
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.0
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.49
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,90.03
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.62
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.48
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
853078,Longton Rd - Trentham,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.8
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.34
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.24
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.35
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.35
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.62
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.08
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
