Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.2
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
853078,Longton Rd - Trentham,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.74
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.3
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.03
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.11
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.9
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.59
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
853078,Longton Rd - Trentham,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.9
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.56
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.99
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.45
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.0
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.17
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.47
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.24
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
853078,Longton Rd - Trentham,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.26
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.41
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.01
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.37
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.51
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.54
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.58
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.25
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.62
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.2
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.42
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.3
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
853078,Longton Rd - Trentham,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.87
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.81
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.2
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.18
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.93
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.82
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.97
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
853078,Longton Rd - Trentham,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.98
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.95
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.65
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.45
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.58
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.78
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
853078,Longton Rd - Trentham,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.42
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.48
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.81
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.1
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.38
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.63
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.64
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
853078,Longton Rd - Trentham,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.1
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.44
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.6
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
