Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.04
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.3
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.98
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.37
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
853078,Longton Rd - Trentham,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.59
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.59
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.29
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.38
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,207.8
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,94.92
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.02
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,98.83
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
853078,Longton Rd - Trentham,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.19
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.99
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.68
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.0
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,188.7
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.02
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.05
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.9
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
853078,Longton Rd - Trentham,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.43
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.52
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.83
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.15
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.92
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,102.02
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.94
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.02
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
853078,Longton Rd - Trentham,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.56
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.96
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.18
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.8
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.6
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.93
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.03
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.16
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.42
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
853078,Longton Rd - Trentham,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.46
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.78
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.51
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.58
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.21
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.96
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.96
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.31
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.79
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.91
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.52
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.88
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
853078,Longton Rd - Trentham,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.43
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.4
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.4
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.7
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.33
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.88
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.1
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
853078,Longton Rd - Trentham,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.86
