Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.51
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.94
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.43
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.5
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.01
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.52
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.44
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
853078,Longton Rd - Trentham,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.6
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.91
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.22
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,84.99
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.2
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.12
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.97
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.72
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.25
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.42
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.83
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.79
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
853078,Longton Rd - Trentham,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.6
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.32
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.32
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.12
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.84
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.1
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
853078,Longton Rd - Trentham,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.07
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.28
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.68
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.34
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.7
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.6
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.47
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.25
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
853078,Longton Rd - Trentham,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.98
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.89
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.73
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.21
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.23
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.41
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.7
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.46
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.37
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.89
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.91
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.71
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.4
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.23
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
