Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.77
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,83.53
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.89
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
853078,Longton Rd - Trentham,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.09
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.38
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.31
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.01
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.56
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.31
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.34
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.98
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.96
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
853078,Longton Rd - Trentham,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.33
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.63
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.17
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.0
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.41
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.05
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.97
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
853078,Longton Rd - Trentham,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.58
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.6
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.01
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.56
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.38
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
853078,Longton Rd - Trentham,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.91
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.1
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.13
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.4
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.29
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.39
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.96
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
853078,Longton Rd - Trentham,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.4
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.35
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.69
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.19
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.49
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
853078,Longton Rd - Trentham,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.52
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.23
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.41
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.26
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.64
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.34
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
853078,Longton Rd - Trentham,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.2
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.11
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
