Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.69
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.68
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.27
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
853078,Longton Rd - Trentham,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.57
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.21
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.41
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.8
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.26
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.71
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.75
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
853078,Longton Rd - Trentham,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.06
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.21
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.14
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.92
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.84
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
853078,Longton Rd - Trentham,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.3
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.2
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.55
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.38
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.84
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
853078,Longton Rd - Trentham,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.66
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.02
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.88
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.04
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.4
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
853078,Longton Rd - Trentham,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.63
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.49
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.79
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.03
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.82
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.32
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.46
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.7
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.64
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.26
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.73
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
853078,Longton Rd - Trentham,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.21
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.9
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.88
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.61
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.74
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.04
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.93
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
853078,Longton Rd - Trentham,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
