Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.03
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.29
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.06
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.1
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.89
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.44
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.3
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
853078,Longton Rd - Trentham,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.02
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.24
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.85
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.1
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,84.26
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.28
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.79
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
853078,Longton Rd - Trentham,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.43
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.37
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.53
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.2
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.91
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.16
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.56
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
853078,Longton Rd - Trentham,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.97
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.44
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.96
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.92
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,178.2
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,90.51
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.59
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.33
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
853078,Longton Rd - Trentham,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.19
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.84
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.16
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.2
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.7
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.46
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.3
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.24
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
853078,Longton Rd - Trentham,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.15
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.61
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.11
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.68
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.36
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.55
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.83
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.78
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.91
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.59
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.4
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.9
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.3
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.44
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.26
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.8
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
853078,Longton Rd - Trentham,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.1
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.07
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.9
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,180.1
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
