Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.62
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.22
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.5
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
853078,Longton Rd - Trentham,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.5
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.68
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.03
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.2
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,94.86
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.85
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.54
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
853078,Longton Rd - Trentham,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.39
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.35
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.99
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.95
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.3
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,94.56
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.58
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.49
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.43
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.16
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.43
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.41
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.8
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,96.58
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.63
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.24
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
853078,Longton Rd - Trentham,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.95
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,19.07
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.12
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.4
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,94.73
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.39
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,86.74
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
853078,Longton Rd - Trentham,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.87
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.55
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.49
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.74
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.05
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
853078,Longton Rd - Trentham,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.9
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.52
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.52
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.5
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,89.43
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.33
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.48
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
853078,Longton Rd - Trentham,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.6
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.91
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.71
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.3
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.99
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.36
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.67
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
853078,Longton Rd - Trentham,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.7
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.31
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.34
