Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.73
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.5
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,83.09
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.27
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.56
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
853078,Longton Rd - Trentham,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.29
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.75
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.11
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.1
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.1
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.1
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,86.6
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,73.74
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.23
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
853078,Longton Rd - Trentham,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.23
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.02
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.25
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.97
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.72
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,83.06
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.58
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
853078,Longton Rd - Trentham,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.82
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.03
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.26
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.33
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.24
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.4
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.87
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,111.11
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.68
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.34
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,456.1
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
853078,Longton Rd - Trentham,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.61
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.64
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.35
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.12
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,105.34
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,81.66
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.73
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.1
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.11
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.98
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.73
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.54
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.53
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,105.82
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.49
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.22
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.5
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
853078,Longton Rd - Trentham,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.75
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.62
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.21
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.54
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,102.83
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,85.14
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.83
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
853078,Longton Rd - Trentham,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.5
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.52
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,96.5
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.16
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.46
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
853078,Longton Rd - Trentham,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
